Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-04-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-04-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
755019,Overross - Ledbury Road Ross,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-04-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
755019,Overross - Ledbury Road Ross,2023-04-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
755019,Overross - Ledbury Road Ross,2023-04-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-04-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-19T02:10:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
