Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,transformer,,Temperature,C,27.7
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-04-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,transformer,,Temperature,C,27.8
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-04-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,transformer,,Temperature,C,27.8
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,transformer,,Temperature,C,27.3
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,transformer,,Temperature,C,26.9
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,transformer,,Temperature,C,26.6
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-04-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,transformer,,Temperature,C,26.8
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-04-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,transformer,,Temperature,C,26.8
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,transformer,,Temperature,C,26.8
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,transformer,,Temperature,C,26.7
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,transformer,,Temperature,C,26.5
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,transformer,,Temperature,C,26.4
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,transformer,,Temperature,C,26.2
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-04-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
