Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.39
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,transformer,,Temperature,C,26.2
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-04-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,transformer,,Temperature,C,26.1
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-04-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
755019,Overross - Ledbury Road Ross,2023-04-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-04-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,transformer,,Temperature,C,25.7
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,transformer,,Temperature,C,25.6
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-04-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,transformer,,Temperature,C,25.0
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-04-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,transformer,,Temperature,C,24.7
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-04-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,transformer,,Temperature,C,24.4
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
