Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-04-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-04-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,transformer,,Temperature,C,23.9
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-04-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-04-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-04-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-04-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-04-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-04-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-04-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
755019,Overross - Ledbury Road Ross,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
755019,Overross - Ledbury Road Ross,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
755019,Overross - Ledbury Road Ross,2023-04-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
755019,Overross - Ledbury Road Ross,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-04-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
