Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,transformer,,Temperature,C,15.3
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-04-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,transformer,,Temperature,C,15.4
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-04-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-04-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,transformer,,Temperature,C,15.7
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,transformer,,Temperature,C,15.8
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-04-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
755019,Overross - Ledbury Road Ross,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-04-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-04-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-20T02:50:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
