Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-04-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-04-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-04-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
755019,Overross - Ledbury Road Ross,2023-04-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-04-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-04-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-04-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-04-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-04-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
