Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-04-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-04-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
755019,Overross - Ledbury Road Ross,2023-04-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
755019,Overross - Ledbury Road Ross,2023-04-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-04-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-04-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-04-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-04-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
755019,Overross - Ledbury Road Ross,2023-04-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
755019,Overross - Ledbury Road Ross,2023-04-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
755019,Overross - Ledbury Road Ross,2023-04-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-04-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-04-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
