Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.06
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
755019,Overross - Ledbury Road Ross,2023-04-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-04-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-04-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-04-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
755019,Overross - Ledbury Road Ross,2023-04-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
755019,Overross - Ledbury Road Ross,2023-04-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
755019,Overross - Ledbury Road Ross,2023-04-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
755019,Overross - Ledbury Road Ross,2023-04-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-04-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-04-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
