Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-04-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-04-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-04-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
755019,Overross - Ledbury Road Ross,2023-04-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.78
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
755019,Overross - Ledbury Road Ross,2023-04-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
755019,Overross - Ledbury Road Ross,2023-04-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
755019,Overross - Ledbury Road Ross,2023-04-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-04-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-04-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-04-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-04-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-04-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-04-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-04-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
