Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-04-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
755019,Overross - Ledbury Road Ross,2023-04-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
755019,Overross - Ledbury Road Ross,2023-04-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-04-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-04-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.13
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-04-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
755019,Overross - Ledbury Road Ross,2023-04-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.82
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
755019,Overross - Ledbury Road Ross,2023-04-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.63
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-04-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-04-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-04-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-04-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-04-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
755019,Overross - Ledbury Road Ross,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
755019,Overross - Ledbury Road Ross,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
755019,Overross - Ledbury Road Ross,2023-04-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-04-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
