Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-04-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-04-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
755019,Overross - Ledbury Road Ross,2023-04-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
755019,Overross - Ledbury Road Ross,2023-04-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-04-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-04-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
755019,Overross - Ledbury Road Ross,2023-04-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
755019,Overross - Ledbury Road Ross,2023-04-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-04-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.81
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-04-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-04-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-04-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-04-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
755019,Overross - Ledbury Road Ross,2023-04-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
755019,Overross - Ledbury Road Ross,2023-04-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-04-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
