Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.16
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
755019,Overross - Ledbury Road Ross,2023-04-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
755019,Overross - Ledbury Road Ross,2023-04-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.59
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
755019,Overross - Ledbury Road Ross,2023-04-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.6
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
755019,Overross - Ledbury Road Ross,2023-04-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-04-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-04-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-04-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.48
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-04-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-04-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
755019,Overross - Ledbury Road Ross,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
