Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
755019,Overross - Ledbury Road Ross,2023-04-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
755019,Overross - Ledbury Road Ross,2023-04-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-04-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-04-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.59
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.44
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-04-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
755019,Overross - Ledbury Road Ross,2023-04-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-04-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
755019,Overross - Ledbury Road Ross,2023-04-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-04-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-04-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-04-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-04-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
755019,Overross - Ledbury Road Ross,2023-04-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
755019,Overross - Ledbury Road Ross,2023-04-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
