Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
755019,Overross - Ledbury Road Ross,2023-04-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
755019,Overross - Ledbury Road Ross,2023-04-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
755019,Overross - Ledbury Road Ross,2023-04-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
755019,Overross - Ledbury Road Ross,2023-04-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,transformer,,Temperature,C,17.2
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
755019,Overross - Ledbury Road Ross,2023-04-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-04-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.1
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-04-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-04-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,transformer,,Temperature,C,15.8
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-04-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-04-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
755019,Overross - Ledbury Road Ross,2023-04-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,transformer,,Temperature,C,14.8
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-04-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,transformer,,Temperature,C,14.6
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-04-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
755019,Overross - Ledbury Road Ross,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
755019,Overross - Ledbury Road Ross,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-04-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
