Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-04-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-04-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-04-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-04-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-04-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-04-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-04-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
755019,Overross - Ledbury Road Ross,2023-04-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
755019,Overross - Ledbury Road Ross,2023-04-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-04-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
755019,Overross - Ledbury Road Ross,2023-04-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
755019,Overross - Ledbury Road Ross,2023-04-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
