Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
755019,Overross - Ledbury Road Ross,2023-04-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.15
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.55
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
755019,Overross - Ledbury Road Ross,2023-04-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
755019,Overross - Ledbury Road Ross,2023-04-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
755019,Overross - Ledbury Road Ross,2023-04-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
755019,Overross - Ledbury Road Ross,2023-04-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
755019,Overross - Ledbury Road Ross,2023-04-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
755019,Overross - Ledbury Road Ross,2023-04-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
755019,Overross - Ledbury Road Ross,2023-04-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
755019,Overross - Ledbury Road Ross,2023-04-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
755019,Overross - Ledbury Road Ross,2023-04-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
755019,Overross - Ledbury Road Ross,2023-04-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-04-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
