Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-04-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-23T17:30:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
755019,Overross - Ledbury Road Ross,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
755019,Overross - Ledbury Road Ross,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
755019,Overross - Ledbury Road Ross,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
755019,Overross - Ledbury Road Ross,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
755019,Overross - Ledbury Road Ross,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
755019,Overross - Ledbury Road Ross,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.76
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.54
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.25
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
755019,Overross - Ledbury Road Ross,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.01
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
755019,Overross - Ledbury Road Ross,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
755019,Overross - Ledbury Road Ross,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
755019,Overross - Ledbury Road Ross,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.19
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
755019,Overross - Ledbury Road Ross,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.05
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
755019,Overross - Ledbury Road Ross,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
755019,Overross - Ledbury Road Ross,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.94
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
755019,Overross - Ledbury Road Ross,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-04-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-04-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
