Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.37
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
755019,Overross - Ledbury Road Ross,2023-04-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.05
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-04-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-04-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-04-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-04-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-04-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-04-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,transformer,,Temperature,C,23.7
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-04-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,transformer,,Temperature,C,24.0
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,transformer,,Temperature,C,23.7
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
755019,Overross - Ledbury Road Ross,2023-04-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-04-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,transformer,,Temperature,C,23.3
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
755019,Overross - Ledbury Road Ross,2023-04-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
