Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
755019,Overross - Ledbury Road Ross,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
755019,Overross - Ledbury Road Ross,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
755019,Overross - Ledbury Road Ross,2023-04-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-04-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-04-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-04-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
755019,Overross - Ledbury Road Ross,2023-04-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.92
755019,Overross - Ledbury Road Ross,2023-04-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-04-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-04-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-04-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
755019,Overross - Ledbury Road Ross,2023-04-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
755019,Overross - Ledbury Road Ross,2023-04-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-04-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
755019,Overross - Ledbury Road Ross,2023-04-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
755019,Overross - Ledbury Road Ross,2023-04-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.69
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
755019,Overross - Ledbury Road Ross,2023-04-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
755019,Overross - Ledbury Road Ross,2023-04-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
755019,Overross - Ledbury Road Ross,2023-04-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-04-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
755019,Overross - Ledbury Road Ross,2023-04-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
755019,Overross - Ledbury Road Ross,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-04-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
