Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-04-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-04-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-04-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
