Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-04-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-04-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-04-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-04-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-04-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
755019,Overross - Ledbury Road Ross,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-04-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
