Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
755019,Overross - Ledbury Road Ross,2023-04-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
755019,Overross - Ledbury Road Ross,2023-04-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-04-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-04-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-04-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-04-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-04-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-04-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
