Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
755019,Overross - Ledbury Road Ross,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
755019,Overross - Ledbury Road Ross,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
755019,Overross - Ledbury Road Ross,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
755019,Overross - Ledbury Road Ross,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
755019,Overross - Ledbury Road Ross,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
755019,Overross - Ledbury Road Ross,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
755019,Overross - Ledbury Road Ross,2023-04-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-04-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-04-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.65
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
755019,Overross - Ledbury Road Ross,2023-04-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
755019,Overross - Ledbury Road Ross,2023-04-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-04-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
