Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-04-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.53
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-04-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.58
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.81
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
755019,Overross - Ledbury Road Ross,2023-04-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.56
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.97
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
755019,Overross - Ledbury Road Ross,2023-04-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
755019,Overross - Ledbury Road Ross,2023-04-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
755019,Overross - Ledbury Road Ross,2023-04-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-04-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-04-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
755019,Overross - Ledbury Road Ross,2023-04-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-04-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-04-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
755019,Overross - Ledbury Road Ross,2023-04-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
