Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
755019,Overross - Ledbury Road Ross,2023-04-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-04-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
755019,Overross - Ledbury Road Ross,2023-04-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-04-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.0
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
755019,Overross - Ledbury Road Ross,2023-04-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
755019,Overross - Ledbury Road Ross,2023-04-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
755019,Overross - Ledbury Road Ross,2023-04-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-04-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-04-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
