Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.2
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-04-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-04-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-04-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-04-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-04-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.98
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.48
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.1
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-04-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
755019,Overross - Ledbury Road Ross,2023-04-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
755019,Overross - Ledbury Road Ross,2023-04-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-04-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-04-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-04-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-04-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
