Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
755019,Overross - Ledbury Road Ross,2023-04-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-04-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-04-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-04-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-04-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
755019,Overross - Ledbury Road Ross,2023-04-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-04-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
755019,Overross - Ledbury Road Ross,2023-04-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-04-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
755019,Overross - Ledbury Road Ross,2023-04-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-04-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-04-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-04-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
