Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
755019,Overross - Ledbury Road Ross,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-04-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-04-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-04-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
755019,Overross - Ledbury Road Ross,2023-04-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-04-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-04-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-04-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-04-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-04-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-04-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-04-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
755019,Overross - Ledbury Road Ross,2023-04-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-04-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-04-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
755019,Overross - Ledbury Road Ross,2023-04-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-04-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-04-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-24T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-24T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
