Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.31
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-04-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-04-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-04-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-04-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
755019,Overross - Ledbury Road Ross,2023-04-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
755019,Overross - Ledbury Road Ross,2023-04-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
755019,Overross - Ledbury Road Ross,2023-04-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
755019,Overross - Ledbury Road Ross,2023-04-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.48
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
755019,Overross - Ledbury Road Ross,2023-04-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
755019,Overross - Ledbury Road Ross,2023-04-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
755019,Overross - Ledbury Road Ross,2023-04-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
755019,Overross - Ledbury Road Ross,2023-04-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-04-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
