Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-04-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-04-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,transformer,,Temperature,C,23.3
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-04-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-04-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-04-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.74
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-04-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-04-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.59
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-04-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-04-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-04-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,transformer,,Temperature,C,23.7
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
