Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-04-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,transformer,,Temperature,C,24.2
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-04-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,transformer,,Temperature,C,23.9
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,transformer,,Temperature,C,23.8
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-04-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,transformer,,Temperature,C,24.0
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-04-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
755019,Overross - Ledbury Road Ross,2023-04-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-04-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-04-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-04-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-04-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
