Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-25T10:20:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-04-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-04-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-04-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-04-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-04-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
755019,Overross - Ledbury Road Ross,2023-04-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
755019,Overross - Ledbury Road Ross,2023-04-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
755019,Overross - Ledbury Road Ross,2023-04-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-04-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-04-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-04-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-04-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-04-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-04-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-04-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,transformer,,Temperature,C,15.8
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,transformer,,Temperature,C,15.4
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-04-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,transformer,,Temperature,C,14.9
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-04-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,transformer,,Temperature,C,14.8
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-04-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
