Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,transformer,,Temperature,C,14.7
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-04-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,transformer,,Temperature,C,14.6
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-04-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,transformer,,Temperature,C,14.4
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-04-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,transformer,,Temperature,C,14.2
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-04-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,transformer,,Temperature,C,14.0
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-04-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,transformer,,Temperature,C,13.8
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-04-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,transformer,,Temperature,C,13.7
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
755019,Overross - Ledbury Road Ross,2023-04-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,transformer,,Temperature,C,13.6
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
755019,Overross - Ledbury Road Ross,2023-04-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,transformer,,Temperature,C,13.5
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-04-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,transformer,,Temperature,C,13.5
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,transformer,,Temperature,C,13.5
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,transformer,,Temperature,C,13.4
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
755019,Overross - Ledbury Road Ross,2023-04-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,transformer,,Temperature,C,13.3
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
