Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,transformer,,Temperature,C,13.3
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,transformer,,Temperature,C,13.2
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-04-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,transformer,,Temperature,C,13.2
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,transformer,,Temperature,C,13.2
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-04-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,transformer,,Temperature,C,13.3
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,transformer,,Temperature,C,13.3
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,transformer,,Temperature,C,13.4
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,transformer,,Temperature,C,13.5
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,transformer,,Temperature,C,13.6
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,transformer,,Temperature,C,13.7
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,transformer,,Temperature,C,13.9
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,transformer,,Temperature,C,14.0
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-04-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,transformer,,Temperature,C,14.1
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
