Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-04-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,transformer,,Temperature,C,14.2
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-04-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,transformer,,Temperature,C,14.4
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,transformer,,Temperature,C,14.5
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-04-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,transformer,,Temperature,C,14.6
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-04-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,transformer,,Temperature,C,14.7
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-04-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,transformer,,Temperature,C,14.8
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-04-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,transformer,,Temperature,C,15.0
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-04-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-04-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,transformer,,Temperature,C,15.2
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-04-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,transformer,,Temperature,C,15.3
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-04-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-04-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
755019,Overross - Ledbury Road Ross,2023-04-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-04-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-04-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
755019,Overross - Ledbury Road Ross,2023-04-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-04-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-04-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-04-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
