Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
755019,Overross - Ledbury Road Ross,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-04-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-04-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-04-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
755019,Overross - Ledbury Road Ross,2023-04-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
755019,Overross - Ledbury Road Ross,2023-04-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
755019,Overross - Ledbury Road Ross,2023-04-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-04-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-04-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-04-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
755019,Overross - Ledbury Road Ross,2023-04-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
755019,Overross - Ledbury Road Ross,2023-04-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
755019,Overross - Ledbury Road Ross,2023-04-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-04-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-04-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-04-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
755019,Overross - Ledbury Road Ross,2023-04-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
755019,Overross - Ledbury Road Ross,2023-04-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-04-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-04-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
755019,Overross - Ledbury Road Ross,2023-04-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
