Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
755019,Overross - Ledbury Road Ross,2023-04-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-04-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-04-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
755019,Overross - Ledbury Road Ross,2023-04-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
755019,Overross - Ledbury Road Ross,2023-04-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-04-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-04-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-04-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-04-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-04-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-04-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-04-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-04-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
