Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
755019,Overross - Ledbury Road Ross,2023-04-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-04-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-04-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-04-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-04-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-04-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-04-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-04-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-04-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
755019,Overross - Ledbury Road Ross,2023-04-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
755019,Overross - Ledbury Road Ross,2023-04-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
755019,Overross - Ledbury Road Ross,2023-04-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
