Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-04-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-04-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-04-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-04-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-04-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-04-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-04-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-04-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-04-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-04-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
