Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-04-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-04-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
