Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-04-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-04-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-04-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,transformer,,Temperature,C,17.2
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-04-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-04-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
755019,Overross - Ledbury Road Ross,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-04-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
