Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
755019,Overross - Ledbury Road Ross,2023-04-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
755019,Overross - Ledbury Road Ross,2023-04-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-04-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-04-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-04-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
755019,Overross - Ledbury Road Ross,2023-04-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-04-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.45
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-04-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-04-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-04-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-04-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-04-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-04-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
