Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
755019,Overross - Ledbury Road Ross,2023-04-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
755019,Overross - Ledbury Road Ross,2023-04-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
755019,Overross - Ledbury Road Ross,2023-04-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
755019,Overross - Ledbury Road Ross,2023-04-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
755019,Overross - Ledbury Road Ross,2023-04-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
755019,Overross - Ledbury Road Ross,2023-04-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-04-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
755019,Overross - Ledbury Road Ross,2023-04-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.39
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
755019,Overross - Ledbury Road Ross,2023-04-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
755019,Overross - Ledbury Road Ross,2023-04-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
755019,Overross - Ledbury Road Ross,2023-04-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
755019,Overross - Ledbury Road Ross,2023-04-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-04-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
755019,Overross - Ledbury Road Ross,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-04-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
