Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
755019,Overross - Ledbury Road Ross,2023-04-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
755019,Overross - Ledbury Road Ross,2023-04-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-04-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-04-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-04-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
755019,Overross - Ledbury Road Ross,2023-04-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-04-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-04-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-04-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-04-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-04-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-04-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
