Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-27T11:40:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-04-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-04-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-04-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
755019,Overross - Ledbury Road Ross,2023-04-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
755019,Overross - Ledbury Road Ross,2023-04-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
755019,Overross - Ledbury Road Ross,2023-04-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-04-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
755019,Overross - Ledbury Road Ross,2023-04-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-04-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
755019,Overross - Ledbury Road Ross,2023-04-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-04-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-04-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-04-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-04-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-04-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
755019,Overross - Ledbury Road Ross,2023-04-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-04-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
