Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-04-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-04-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-04-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-04-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-04-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
755019,Overross - Ledbury Road Ross,2023-04-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-04-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
