Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-04-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-04-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
755019,Overross - Ledbury Road Ross,2023-04-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
755019,Overross - Ledbury Road Ross,2023-04-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
755019,Overross - Ledbury Road Ross,2023-04-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
755019,Overross - Ledbury Road Ross,2023-04-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,transformer,,Temperature,C,23.3
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,transformer,,Temperature,C,23.7
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,transformer,,Temperature,C,23.8
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
