Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-28T18:40:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-04-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-04-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
755019,Overross - Ledbury Road Ross,2023-04-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
755019,Overross - Ledbury Road Ross,2023-04-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-04-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,transformer,,Temperature,C,26.0
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-04-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,transformer,,Temperature,C,26.1
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-04-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,transformer,,Temperature,C,26.2
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-04-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,transformer,,Temperature,C,26.3
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-04-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,transformer,,Temperature,C,26.5
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,transformer,,Temperature,C,26.4
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-04-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,transformer,,Temperature,C,26.4
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-04-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,transformer,,Temperature,C,26.4
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-04-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,transformer,,Temperature,C,26.5
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
755019,Overross - Ledbury Road Ross,2023-04-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,transformer,,Temperature,C,26.6
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
755019,Overross - Ledbury Road Ross,2023-04-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,transformer,,Temperature,C,26.7
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
755019,Overross - Ledbury Road Ross,2023-04-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,transformer,,Temperature,C,26.7
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-04-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
