Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,transformer,,Temperature,C,26.8
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-04-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,transformer,,Temperature,C,26.9
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-04-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,transformer,,Temperature,C,27.0
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-04-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,transformer,,Temperature,C,27.3
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-04-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,transformer,,Temperature,C,27.7
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.11
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-04-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,transformer,,Temperature,C,27.9
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,transformer,,Temperature,C,28.3
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-04-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,transformer,,Temperature,C,27.4
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,transformer,,Temperature,C,27.6
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-04-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,transformer,,Temperature,C,27.6
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-04-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,transformer,,Temperature,C,27.5
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
755019,Overross - Ledbury Road Ross,2023-04-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,transformer,,Temperature,C,27.7
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-04-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,transformer,,Temperature,C,27.5
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
755019,Overross - Ledbury Road Ross,2023-04-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
