Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-04-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
755019,Overross - Ledbury Road Ross,2023-04-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-04-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
755019,Overross - Ledbury Road Ross,2023-04-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
755019,Overross - Ledbury Road Ross,2023-04-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-04-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,transformer,,Temperature,C,26.5
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-04-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,transformer,,Temperature,C,26.3
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
755019,Overross - Ledbury Road Ross,2023-04-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,transformer,,Temperature,C,26.2
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
755019,Overross - Ledbury Road Ross,2023-04-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,transformer,,Temperature,C,25.8
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-04-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,transformer,,Temperature,C,26.0
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-04-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,transformer,,Temperature,C,26.1
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,transformer,,Temperature,C,26.0
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,transformer,,Temperature,C,25.8
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-04-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-04-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-04-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,transformer,,Temperature,C,24.8
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-04-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,transformer,,Temperature,C,24.5
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-04-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
