Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,transformer,,Temperature,C,24.6
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-04-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-04-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-04-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-04-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-04-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-04-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-04-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-04-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-04-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
