Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-04-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-04-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
755019,Overross - Ledbury Road Ross,2023-04-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-04-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-04-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
755019,Overross - Ledbury Road Ross,2023-04-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-04-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-04-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
755019,Overross - Ledbury Road Ross,2023-04-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
755019,Overross - Ledbury Road Ross,2023-04-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
755019,Overross - Ledbury Road Ross,2023-04-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.22
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-04-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
