Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-04-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-04-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-04-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-04-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-04-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-04-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-04-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-04-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
755019,Overross - Ledbury Road Ross,2023-04-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-04-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-04-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
