Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-04-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
755019,Overross - Ledbury Road Ross,2023-04-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-04-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
755019,Overross - Ledbury Road Ross,2023-04-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,transformer,,Temperature,C,25.2
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
755019,Overross - Ledbury Road Ross,2023-04-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
755019,Overross - Ledbury Road Ross,2023-04-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-04-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,transformer,,Temperature,C,25.5
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-04-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,transformer,,Temperature,C,25.6
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
755019,Overross - Ledbury Road Ross,2023-04-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,transformer,,Temperature,C,25.7
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
755019,Overross - Ledbury Road Ross,2023-04-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,transformer,,Temperature,C,25.8
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
755019,Overross - Ledbury Road Ross,2023-04-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
755019,Overross - Ledbury Road Ross,2023-04-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
755019,Overross - Ledbury Road Ross,2023-04-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
755019,Overross - Ledbury Road Ross,2023-04-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,transformer,,Temperature,C,26.0
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-04-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,transformer,,Temperature,C,26.1
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
755019,Overross - Ledbury Road Ross,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-04-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-04-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
