Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,transformer,,Temperature,C,27.1
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
755019,Overross - Ledbury Road Ross,2023-04-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,transformer,,Temperature,C,27.2
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
755019,Overross - Ledbury Road Ross,2023-04-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,transformer,,Temperature,C,27.2
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
755019,Overross - Ledbury Road Ross,2023-04-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,transformer,,Temperature,C,27.4
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-04-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,transformer,,Temperature,C,27.4
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,transformer,,Temperature,C,27.5
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,transformer,,Temperature,C,27.5
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,transformer,,Temperature,C,27.9
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,transformer,,Temperature,C,28.4
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,transformer,,Temperature,C,28.8
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,transformer,,Temperature,C,29.5
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,transformer,,Temperature,C,30.3
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,transformer,,Temperature,C,31.2
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
