Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,transformer,,Temperature,C,31.6
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,transformer,,Temperature,C,31.3
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,transformer,,Temperature,C,31.0
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
755019,Overross - Ledbury Road Ross,2023-04-29T13:50:00.000+00:00,transformer,,Temperature,C,29.4
755019,Overross - Ledbury Road Ross,2023-04-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,transformer,,Temperature,C,29.2
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,transformer,,Temperature,C,28.9
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-04-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,transformer,,Temperature,C,28.6
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
755019,Overross - Ledbury Road Ross,2023-04-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,transformer,,Temperature,C,28.6
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
755019,Overross - Ledbury Road Ross,2023-04-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,transformer,,Temperature,C,28.4
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
755019,Overross - Ledbury Road Ross,2023-04-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,transformer,,Temperature,C,28.1
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,transformer,,Temperature,C,27.6
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-04-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,transformer,,Temperature,C,27.3
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,transformer,,Temperature,C,27.0
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-04-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
755019,Overross - Ledbury Road Ross,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-04-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-29T12:10:00.000+00:00,transformer,,Temperature,C,27.0
