Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-04-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-04-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-04-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-04-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-04-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-04-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-04-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
755019,Overross - Ledbury Road Ross,2023-04-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
