Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-04-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-04-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-04-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-04-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
755019,Overross - Ledbury Road Ross,2023-04-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-04-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-04-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-04-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-04-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-04-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-04-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
