Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-04-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-04-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-04-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-04-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-04-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-04-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-04-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-04-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-04-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,transformer,,Temperature,C,23.3
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-04-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-04-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-04-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-04-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-04-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-04-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
