Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
755019,Overross - Ledbury Road Ross,2023-04-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
755019,Overross - Ledbury Road Ross,2023-04-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
755019,Overross - Ledbury Road Ross,2023-04-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
755019,Overross - Ledbury Road Ross,2023-04-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
755019,Overross - Ledbury Road Ross,2023-04-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
755019,Overross - Ledbury Road Ross,2023-04-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
755019,Overross - Ledbury Road Ross,2023-04-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
755019,Overross - Ledbury Road Ross,2023-04-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.84
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
755019,Overross - Ledbury Road Ross,2023-04-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
755019,Overross - Ledbury Road Ross,2023-04-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.13
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.4
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
755019,Overross - Ledbury Road Ross,2023-04-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
755019,Overross - Ledbury Road Ross,2023-04-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
