Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-04-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
755019,Overross - Ledbury Road Ross,2023-04-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
755019,Overross - Ledbury Road Ross,2023-04-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.8
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.82
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-04-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
755019,Overross - Ledbury Road Ross,2023-04-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
755019,Overross - Ledbury Road Ross,2023-04-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
755019,Overross - Ledbury Road Ross,2023-04-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
755019,Overross - Ledbury Road Ross,2023-04-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
755019,Overross - Ledbury Road Ross,2023-04-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
755019,Overross - Ledbury Road Ross,2023-04-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
755019,Overross - Ledbury Road Ross,2023-04-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
755019,Overross - Ledbury Road Ross,2023-04-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.23
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.37
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
755019,Overross - Ledbury Road Ross,2023-04-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
