Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-04-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
755019,Overross - Ledbury Road Ross,2023-04-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
755019,Overross - Ledbury Road Ross,2023-04-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
755019,Overross - Ledbury Road Ross,2023-04-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
755019,Overross - Ledbury Road Ross,2023-04-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
755019,Overross - Ledbury Road Ross,2023-04-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.81
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
755019,Overross - Ledbury Road Ross,2023-04-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
755019,Overross - Ledbury Road Ross,2023-04-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
755019,Overross - Ledbury Road Ross,2023-04-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
755019,Overross - Ledbury Road Ross,2023-04-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
755019,Overross - Ledbury Road Ross,2023-04-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-04-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
755019,Overross - Ledbury Road Ross,2023-04-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
