Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-04-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.15
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
755019,Overross - Ledbury Road Ross,2023-04-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
755019,Overross - Ledbury Road Ross,2023-04-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
755019,Overross - Ledbury Road Ross,2023-04-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-04-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
755019,Overross - Ledbury Road Ross,2023-04-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-04-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-04-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-04-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-04-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
755019,Overross - Ledbury Road Ross,2023-04-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
755019,Overross - Ledbury Road Ross,2023-04-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-04-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
755019,Overross - Ledbury Road Ross,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
