Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-04-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-04-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-04-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-04-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-04-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-04-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
755019,Overross - Ledbury Road Ross,2023-04-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-30T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-30T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-30T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-30T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
755019,Overross - Ledbury Road Ross,2023-04-30T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-04-30T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-04-30T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-04-30T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-30T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-30T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-30T04:20:00.000+00:00,transformer,,Temperature,C,20.7
